Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93191
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9057
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93466
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95105
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.31
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68914
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.02
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,148.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,214.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,108.12
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,204.62
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,124.88
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.927
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72845
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.39
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.41
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,121.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,144.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,228.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,185.5
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,222.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91156
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.14
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.38
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.77
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,228.12
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,216.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93722
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95465
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,116.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8974
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
