Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,92.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,207.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,200.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,237.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93869
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,117.5
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92972
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92953
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.36
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,91.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,157.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,228.75
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,206.88
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9339
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95071
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,137.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,197.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9274
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94073
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.12
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.34
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,128.25
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,137.5
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,208.38
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,127.5
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,267.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.61
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.72
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,138.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,132.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,152.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,224.25
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,146.5
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,241.12
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94711
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93753
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,142.75
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95563
