Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.59
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.05
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.97
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,142.12
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,155.25
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,158.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,242.88
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,148.38
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,97.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.5
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.94
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,151.12
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,265.88
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,299.38
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,256.5
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,158.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,213.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,68.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,108.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,77.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.56
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.78
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,184.25
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,294.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,229.75
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,310.62
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,331.12
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.5
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94318
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,92.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.52
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,70.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,160.88
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,201.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,278.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,209.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,329.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,272.62
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
