Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,118.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94113
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.05
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,135.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,223.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,304.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,209.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,299.5
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,166.62
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,306.75
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,96.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.02
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.44
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,153.12
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,244.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,304.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,211.75
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,301.5
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,278.25
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,114.38
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.67
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.84
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.91
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.11
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,76.25
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,131.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,246.75
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,302.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,241.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,298.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,196.25
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,309.12
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,135.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93503
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,139.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,103.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.12
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.58
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.17
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.28
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.02
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,194.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,253.88
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,384.38
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,202.88
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,314.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,182.75
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,296.88
