Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,107.38
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,195.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,142.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,153.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.75
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,258.06
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.36
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.61
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.91
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,186.38
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,314.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,404.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.25
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,201.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,281.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,187.38
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,298.5
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,175.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,180.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,109.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.27
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.69
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.62
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,274.5
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,375.88
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,206.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,282.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,304.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,121.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,234.62
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,86.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.89
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.44
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.14
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.25
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,262.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,347.75
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,206.25
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,336.88
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,91.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,66.88
