Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.09
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.56
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.48
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,73.12
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,154.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,270.88
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,339.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,284.38
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,283.75
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95798
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,118.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,220.75
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,93.12
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.59
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.44
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,82.62
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,158.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.62
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,263.75
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,337.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,218.38
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,284.88
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,184.25
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,299.5
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,140.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.25
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,97.5
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,78.5
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.09
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.14
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.48
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,81.25
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,151.25
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,287.62
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,346.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,215.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,310.25
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,204.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,331.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,125.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,229.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.41
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.42
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.12
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,288.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,374.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,236.88
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,334.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,202.62
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,332.5
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,120.62
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
