Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,140.5
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,95.5
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.12
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.86
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.3
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.8
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,92.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,200.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,277.12
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,432.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,257.5
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,360.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,305.88
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,231.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.25
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,90.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.98
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.92
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.73
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,80.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,362.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,230.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,316.38
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,311.12
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,137.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,233.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,88.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,258.45
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.8
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.05
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,160.38
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,285.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,365.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,236.62
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,315.75
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,201.5
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,337.5
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,114.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.88
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,105.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,258.3
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.53
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.02
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,73.75
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,159.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,256.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,380.25
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,233.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,341.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,196.62
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,342.38
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
