Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,155.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,266.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,122.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,85.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.7
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.31
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.58
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.59
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,167.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,273.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,396.88
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,237.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,322.75
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,208.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,348.38
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,150.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.62
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,236.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,134.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.56
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.17
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,198.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,296.75
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,427.62
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,231.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,318.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,208.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,336.25
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,144.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,131.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,242.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,120.75
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,77.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.92
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.44
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.59
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,86.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,170.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.75
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,329.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,436.5
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,302.88
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,248.12
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,372.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,119.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,236.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,109.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.2
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.7
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.97
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,187.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,327.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,419.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,210.12
