Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,278.5
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,219.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,345.75
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.56
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,111.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,230.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.42
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.02
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.34
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,86.62
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,169.88
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,313.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,395.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,223.38
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,291.5
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,230.75
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,343.88
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.38
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,215.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.17
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.39
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.78
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,89.12
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,180.12
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.88
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,336.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,427.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,210.25
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,334.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,245.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,345.62
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,114.5
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,104.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,218.38
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.92
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.89
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,94.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,197.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,271.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,421.25
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,259.38
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,394.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,213.75
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,334.88
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,128.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,212.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93799
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
