Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.28
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,94.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,180.38
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.75
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,248.5
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,337.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,287.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,382.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,200.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,352.25
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,181.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.38
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,267.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.38
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.44
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.73
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.97
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,189.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,230.38
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,310.5
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,294.75
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,407.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,246.88
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,390.5
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,146.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,195.38
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,101.38
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.69
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.92
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.39
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,123.25
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,230.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.62
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,230.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,323.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,313.25
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,486.12
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.88
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,216.75
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,328.12
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,137.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,240.88
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.89
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.88
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.45
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,98.12
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,189.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,251.62
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,368.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,297.88
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,408.88
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.25
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,230.38
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,357.12
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,159.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,182.75
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.38
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,139.38
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,238.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
