Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,91.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.83
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.84
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.42
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,106.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,198.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,240.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,342.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,322.88
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,418.62
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.38
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.25
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,349.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,159.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,68.75
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,151.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.38
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,149.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,268.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,103.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.39
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.52
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.3
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,97.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,202.62
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,263.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,387.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,296.38
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,423.62
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,251.25
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,363.62
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,173.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,165.5
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.62
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,265.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,96.62
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,94.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.89
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.33
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.61
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,87.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,156.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,304.25
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,390.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.12
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,308.5
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,414.88
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,247.75
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,372.5
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,178.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,108.5
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,151.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,284.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,47.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,99.12
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.16
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,173.75
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,282.62
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,406.5
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.62
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,319.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,432.88
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,269.5
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,408.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
