Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,167.5
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,213.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,183.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,295.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,208.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,140.38
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.73
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,177.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,265.5
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,342.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,301.5
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,432.88
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.12
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,278.62
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,426.75
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,166.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,115.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,161.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,267.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,82.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,142.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,111.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.67
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,224.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,231.75
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,295.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,341.5
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,452.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.25
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,250.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,366.38
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,51.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,100.88
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.12
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,151.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,241.88
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,118.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.19
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,81.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,183.62
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,272.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,357.38
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,283.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,425.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.25
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,251.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,409.88
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,160.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,117.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,185.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,149.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,278.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,96.25
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.8
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.11
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,151.12
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
