Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,284.88
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,379.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,263.12
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,365.38
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.25
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,291.12
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,431.62
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,102.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.25
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,150.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,116.12
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.25
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,151.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,279.25
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.5
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9512
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.72
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,73.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,190.25
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.12
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,225.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,346.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,214.75
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,356.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,303.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,432.88
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,185.12
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,103.5
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,206.75
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,157.12
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,295.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91501
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84405
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.55
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.98
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,175.12
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,230.88
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,301.5
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,207.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,336.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,260.38
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,408.62
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,149.12
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,120.75
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,161.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,188.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,139.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,272.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,81.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,170.12
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.12
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,259.5
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,356.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,267.25
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,366.5
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,370.75
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,157.25
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,202.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.75
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.75
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.88
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,139.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,262.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
