Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,95.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.97
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,71.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,156.62
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,265.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,406.88
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.12
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,233.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,370.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,231.12
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,353.38
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,98.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,188.88
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,177.25
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,139.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,243.88
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.84
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,134.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,256.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,362.88
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,246.88
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,372.38
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,208.12
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,317.5
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,136.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.75
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,180.12
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.5
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,242.88
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,86.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.09
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,177.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,250.88
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,309.88
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,234.25
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,380.75
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,179.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,296.38
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95245
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,93.5
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,112.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,203.25
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,124.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.44
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,209.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,206.62
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,291.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,400.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,181.75
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,263.12
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94324
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,107.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,111.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,210.38
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.38
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,228.62
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.88
