Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.5
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.81
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,216.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,203.88
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,258.38
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,220.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,405.12
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,285.12
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96243
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,104.12
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,128.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,235.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93387
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.95
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,82.62
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,184.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,198.12
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,277.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,247.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,364.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.25
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,182.5
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,278.75
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94614
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92459
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,116.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.38
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,205.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,135.38
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,230.25
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.38
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92224
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.86
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.27
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,74.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,233.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,205.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,272.5
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,232.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,401.5
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,179.25
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,280.62
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91739
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,131.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.12
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,185.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,133.62
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,231.12
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.81
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.23
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,98.62
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,227.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.38
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,220.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,326.38
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,408.5
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.62
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,177.88
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,287.12
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
