Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,102.12
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,125.5
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,163.5
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.75
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,233.75
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.25
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88818
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.77
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.77
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,69.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,225.12
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,300.5
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,223.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,344.5
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,291.12
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,125.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,169.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,249.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85541
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,75.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.2
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.78
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,146.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,237.12
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,302.88
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,221.38
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,334.38
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,363.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,120.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,127.12
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,188.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,235.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87268
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86191
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91467
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.97
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.14
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,171.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,222.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,311.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,246.12
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,344.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,183.5
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,305.12
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87854
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61508
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,77.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,138.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,218.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.12
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88391
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81396
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,104.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,82.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82364
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,92.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.08
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.55
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
