Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,104.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,253.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,248.75
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,254.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,403.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,146.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,241.88
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.63
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75125
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,88.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,132.38
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,183.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,174.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,217.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88632
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82043
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87155
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.41
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,110.5
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,202.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,209.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,262.88
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,372.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,257.75
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93521
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88537
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,135.38
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.38
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,182.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,266.25
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92642
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76901
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,51.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.7
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.25
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,98.25
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,236.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,147.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,211.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,270.38
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,261.5
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,404.88
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,170.25
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,296.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85595
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,100.5
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,138.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,196.88
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,190.38
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.5
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,226.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78875
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93439
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.02
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.22
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,117.25
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,239.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,172.38
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,236.12
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,346.5
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,276.38
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,407.75
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.88
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,164.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,266.88
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75787
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,110.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,193.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,210.5
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,122.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,227.25
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,117.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,90.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
