Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.44
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,139.25
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,264.25
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,194.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,341.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,315.12
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,446.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,277.75
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.44
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73391
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,166.38
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,142.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,272.38
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.25
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.42
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.83
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,236.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,215.88
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,274.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,261.38
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,412.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,176.62
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,328.25
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82885
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.25
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,145.25
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,235.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,51.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,94.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93329
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,159.12
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.88
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,285.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,222.62
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,342.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.62
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,196.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,285.75
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94278
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73754
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,147.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.5
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,231.88
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.75
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.75
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,244.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,79.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90164
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.84
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,233.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,193.38
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,272.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,250.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,394.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,163.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,281.25
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73541
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,180.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,215.12
