Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,280.75
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,95.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90259
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.14
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.72
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,246.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.75
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,172.75
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,316.5
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,241.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,396.88
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,318.25
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.75
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76345
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,119.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,67.12
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.5
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,109.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,221.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91446
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.05
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,112.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,230.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,303.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,258.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,388.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,159.25
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,234.88
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86465
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,54.38
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,185.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,98.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,223.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,260.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,71.75
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,132.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94424
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.67
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,110.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,246.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.12
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,230.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,244.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,410.75
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,312.88
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89541
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,186.5
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,102.25
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,213.75
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,259.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91257
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,73.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,144.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,99.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92892
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.23
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,119.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,248.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,181.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,215.38
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,272.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,382.5
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.12
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,170.88
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,290.25
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79455
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
