Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,207.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,231.12
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,296.25
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92987
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,139.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,115.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84515
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.08
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.38
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,135.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,299.25
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,216.62
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,229.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,295.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,447.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,336.25
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95096
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78491
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,177.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,118.62
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,116.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,213.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,151.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,273.62
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85806
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.72
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.06
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,250.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,156.88
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,242.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,266.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,390.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.12
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,333.75
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73846
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,112.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,226.12
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,140.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,109.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,212.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,224.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,323.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,242.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,90.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87918
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.42
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,82.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,194.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,245.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,255.12
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,381.88
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.62
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,248.5
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,370.25
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75326
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,76.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,111.25
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.38
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,208.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,157.25
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,308.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,77.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90237
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.94
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.34
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
