Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,256.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,247.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,246.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,397.62
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,187.12
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,341.88
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87387
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,176.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,108.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,120.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,208.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,159.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,246.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,72.12
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,118.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89215
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.16
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.36
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,95.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,217.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,266.38
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,403.75
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,283.62
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93112
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91943
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90069
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,182.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,112.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.62
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,216.62
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,235.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,132.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,98.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91446
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.78
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,124.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,264.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,182.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,185.62
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,265.75
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,413.88
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.62
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,187.25
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,280.5
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92673
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94842
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9285
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,218.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,107.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,118.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.62
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,294.5
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,54.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92728
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.8
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.61
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,127.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,252.25
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,204.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,263.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,393.88
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,353.38
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86084
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,184.38
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,114.5
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,218.5
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.88
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,145.38
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,239.5
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
