Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.86
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,103.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,237.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,202.38
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,259.88
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,401.62
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,290.25
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86584
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,158.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,104.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,222.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,234.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,102.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.16
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,115.5
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,260.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,225.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,302.25
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,431.12
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,274.75
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96347
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6253
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,155.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,227.75
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,129.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,232.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87149
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.59
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,114.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,236.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,178.88
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,258.88
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,291.62
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,407.75
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.38
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,164.5
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,267.12
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70788
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,177.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,235.88
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,252.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.12
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92483
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.11
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,90.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,253.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,238.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,259.38
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,449.12
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,285.25
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94998
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87201
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,184.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
