Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,209.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,254.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.66
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.05
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,98.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,237.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,165.38
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,236.88
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,271.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,400.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.75
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,168.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,300.25
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93683
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,142.5
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.88
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.12
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,207.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,88.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.94
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,119.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,209.12
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,258.88
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,371.75
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,318.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94818
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92679
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,121.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,76.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,203.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.97
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,103.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,216.75
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,212.38
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,267.25
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,400.5
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,276.88
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92868
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,163.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,219.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,229.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,106.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.28
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,234.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,148.88
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,245.62
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,273.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,406.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,194.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,319.25
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
