Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,158.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,84.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,205.25
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,229.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,93.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,70.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.95
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,99.38
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,232.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,158.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,162.25
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,239.25
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,390.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,316.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.69
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,178.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,99.38
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,237.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,85.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.58
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,107.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,230.38
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,245.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,276.12
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,397.75
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,168.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,303.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,177.88
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,119.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,224.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,224.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.8
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.8
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,110.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,254.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,206.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,275.62
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,395.62
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,168.38
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,300.88
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.13
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,177.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,177.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,230.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78445
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,116.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,150.5
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,132.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.16
