Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,262.12
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,292.88
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,401.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,338.62
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,198.25
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,243.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82406
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,105.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,136.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,120.25
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.28
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,99.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,232.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,286.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,406.62
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,374.12
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81836
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.41
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,61.88
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,179.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,226.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,202.38
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,345.5
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,160.75
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,239.88
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95407
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,158.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,183.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,191.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93429
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81295
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,95.25
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,218.38
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,246.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,355.12
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,287.88
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,162.88
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93774
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,81.62
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
