Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,98.62
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,242.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,230.5
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,253.62
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,385.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,286.12
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,180.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,109.38
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,79.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.78
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,71.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,201.88
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,136.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,231.62
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,230.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,351.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,307.12
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,138.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,199.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.62
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,353.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,216.12
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,182.88
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,194.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,75.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,104.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,234.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,230.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,253.75
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,397.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.12
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,293.38
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
