Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,131.62
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83621
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,72.62
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,127.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,207.12
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.25
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,310.5
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,253.12
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,338.5
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,233.88
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,142.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,84.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,98.25
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,177.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,194.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,283.38
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,237.75
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,328.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,261.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,89.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,124.12
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,103.5
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,187.5
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.62
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,268.88
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,348.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,142.38
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,243.75
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,109.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,121.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.39
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,211.75
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,189.12
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,275.12
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,256.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,393.5
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,148.75
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,267.25
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
