Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,54.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.05
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.52
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,92.62
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,184.38
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,139.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,262.88
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,239.12
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,349.75
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,149.25
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,259.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,176.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.48
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.66
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,181.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,202.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,261.62
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,244.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,346.25
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,157.5
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,287.38
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.97
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.98
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.55
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,172.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,225.5
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,289.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,258.88
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,334.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92486
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,192.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92438
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
