Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.53
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,131.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,254.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,169.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,288.88
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,281.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,422.38
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,197.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9155
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,140.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.25
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.88
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.12
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8294
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,85.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.64
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,142.88
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,235.12
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,181.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,196.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,258.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,279.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,395.62
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90286
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94571
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,115.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,166.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,91.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,237.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,168.38
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,197.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,256.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,221.62
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,369.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,216.88
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89541
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,111.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,165.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.2
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,76.5
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,186.12
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,199.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,255.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,201.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,302.38
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,232.38
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8807
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9061
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
