Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.48
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.69
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,181.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,190.5
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,261.12
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,183.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,308.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,215.25
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93143
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,68.25
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.2
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,134.25
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,214.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,268.5
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,196.38
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,272.75
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,258.5
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93957
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96469
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94925
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,103.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,137.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.31
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.34
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,177.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,217.88
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,287.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,205.75
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,299.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93646
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.948
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,154.5
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,91.25
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.47
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.77
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.94
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,95.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,237.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,170.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,212.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,282.62
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,236.38
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,388.62
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,270.88
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94314
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930615,Woodcraft Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
