Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94946
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88171
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,121.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.45
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.8
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,101.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,235.38
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,180.88
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,277.25
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,346.25
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,230.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,295.62
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,221.62
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95056
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84787
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93085
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,100.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,74.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,130.62
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,109.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.09
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.09
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.62
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,148.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,247.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,212.88
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,304.5
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,350.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,228.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,320.25
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,194.75
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89493
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9592
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,93.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.38
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,144.38
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,121.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,146.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.38
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,122.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.42
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.69
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.16
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,114.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,239.38
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,206.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,297.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,370.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,253.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,322.62
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,101.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94833
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.62
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9379
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,83.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,130.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,108.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,166.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,126.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
