Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.27
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.42
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.05
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,93.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,225.25
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,181.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,325.88
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,374.62
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.38
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,251.38
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,308.12
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94342
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,95.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,103.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99924
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,134.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,91.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,145.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.66
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.38
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.97
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,104.75
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,232.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,173.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,305.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,379.88
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,241.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,300.38
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,228.12
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94562
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92361
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93564
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,117.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99933
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,90.38
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.17
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,188.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,154.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,317.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,366.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,252.88
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,299.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,265.75
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.935
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91061
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94855
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,115.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.88
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.34
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.19
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.73
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,128.88
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,187.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,161.12
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,306.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,374.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.88
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,244.62
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,315.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,200.5
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93689
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93573
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,94.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,108.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
