Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.11
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.08
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.66
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,185.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,154.38
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,306.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,357.12
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,240.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,306.75
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,265.5
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9292
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92615
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,92.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,120.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.75
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.62
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99936
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,123.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.88
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.81
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.72
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.28
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,172.12
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,145.62
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,302.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,346.5
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,261.62
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,327.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,280.62
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93033
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93115
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.34
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.22
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,106.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,169.5
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,289.88
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,346.75
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,259.25
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,319.5
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,165.38
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9328
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,124.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.95
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.09
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.58
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,175.75
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,139.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,301.25
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,344.5
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,251.88
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,343.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,168.62
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,298.38
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
