Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93857
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,112.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99936
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.81
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,174.38
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,154.12
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,308.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,369.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,287.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,349.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,296.25
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94012
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,106.5
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,112.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.88
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99933
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.5
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.69
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.55
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.11
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,183.88
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,312.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,365.88
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,253.62
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,365.38
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,284.75
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92691
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99936
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,129.5
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.5
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.03
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.39
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.02
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,293.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,366.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.12
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,255.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,341.88
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,193.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,271.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93005
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,111.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.75
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99936
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.88
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,124.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.69
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.33
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,314.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,371.12
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,263.88
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,347.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,216.62
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,311.38
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
