Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.927
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,119.88
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.73
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.3
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,308.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,367.62
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,256.38
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,327.88
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,215.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,313.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93198
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94092
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,139.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,125.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.62
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.58
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.52
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.64
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,178.75
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,321.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,373.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,268.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,361.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.25
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,205.12
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,316.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93222
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96182
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,98.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,118.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99933
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.62
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,201.75
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.62
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.58
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.06
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.56
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,187.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,152.75
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,318.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,390.88
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,278.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,389.75
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,291.12
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93771
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,111.88
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,136.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,78.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
