Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,156.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.88
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.16
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.47
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.75
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,124.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,208.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,358.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,405.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,269.38
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,397.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,312.5
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,136.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,89.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,163.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.17
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.06
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.66
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,97.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,206.38
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,177.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,369.38
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,421.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.88
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,316.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,389.12
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.62
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,297.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93735
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,127.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.25
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.25
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.84
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.25
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.48
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,196.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,157.62
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,350.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,405.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,239.38
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,389.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,195.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,328.88
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,133.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,161.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,124.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.77
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.39
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,188.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,350.12
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,402.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.62
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,278.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,352.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,212.38
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,318.75
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,162.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.12
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
