Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99902
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.5
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.7
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.83
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,186.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,334.12
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,415.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.62
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,276.25
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,336.88
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,202.75
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,319.75
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93741
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,90.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99896
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.58
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.45
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.23
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,84.5
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,163.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,379.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,256.5
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,331.25
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,168.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,303.12
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92129
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.64
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.16
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,112.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,187.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,207.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,253.75
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,317.38
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,218.62
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9386
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,79.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.17
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.78
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.91
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,189.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.62
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,223.38
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,276.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,235.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,331.12
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,232.62
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
