Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,125.38
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,157.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94778
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.08
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.67
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.09
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,82.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,193.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,180.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,265.25
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,155.38
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,317.12
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,241.5
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,125.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,89.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,258.02
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.28
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.48
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,70.25
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,115.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,229.62
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,201.5
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,211.12
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89108
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93231
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,141.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,179.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9194
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84091
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.28
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.67
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.06
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,139.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,116.88
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,147.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,135.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,179.62
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95709
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.16
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.39
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.91
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,140.75
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,116.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,131.88
