Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,166.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,129.62
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,238.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89264
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96509
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92218
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,120.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9292
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.27
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.8
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,119.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,168.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,228.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93152
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,131.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.38
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88211
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.34
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.03
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.05
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,127.5
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,192.88
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,233.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95752
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,154.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.38
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87411
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.48
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.64
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.61
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,124.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,130.88
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,200.75
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,266.5
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,128.25
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86935
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
