Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.84
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.22
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.64
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,171.12
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,196.88
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,285.38
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95889
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,142.75
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,207.75
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85113
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,258.2
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.38
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.7
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.7
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,150.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,208.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,199.25
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,261.5
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9032
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,134.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94708
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81891
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.52
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.3
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.88
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,146.12
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,237.5
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.56
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96088
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,123.38
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95004
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92111
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.73
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.23
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.41
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,122.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,193.25
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,215.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,258.62
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,157.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,225.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
