Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92609
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.98
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.91
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.97
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.33
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,160.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,170.5
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,248.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,288.38
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,218.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89264
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.08
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.45
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.73
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,119.5
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,244.12
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,167.5
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,240.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,272.38
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,108.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,197.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94061
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8952
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9317
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.06
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.56
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.92
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,69.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,102.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,139.38
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,246.62
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,206.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,241.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,134.88
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,205.88
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93329
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89944
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.28
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.42
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.91
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,140.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,206.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,174.75
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,257.38
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,265.25
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
