Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,131.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,212.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.91
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,136.62
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,163.25
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,215.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,169.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,251.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,270.88
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.44
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,139.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,206.5
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.23
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.06
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.44
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,175.38
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,156.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,224.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,163.25
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,282.62
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95929
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,110.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,196.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.86
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,135.12
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,202.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,144.5
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,213.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,251.38
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96265
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95331
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.92
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.19
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,113.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,251.62
