Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,163.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,218.62
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,162.12
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.44
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,124.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,195.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.92
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,73.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,116.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,255.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,250.88
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,120.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.22
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,141.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,216.5
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,308.12
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,206.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,268.25
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,292.5
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94504
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,80.62
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.42
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.19
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.61
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,159.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,239.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,336.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,217.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,288.25
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,272.38
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.87
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,111.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,167.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,239.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
