Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.59
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.86
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,145.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,247.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,358.88
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,210.12
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,277.38
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,186.5
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,308.25
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,148.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,244.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.31
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.83
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.22
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,148.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,264.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,327.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,217.88
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,295.12
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,310.25
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,171.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,236.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.69
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.19
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.41
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,223.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,335.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,242.5
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,313.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.62
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,333.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,163.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.62
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,213.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.08
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.72
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.08
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,78.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,148.25
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.38
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,255.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,220.5
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,295.38
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,182.62
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,319.12
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.44
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,134.25
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
