Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.64
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.83
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.34
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,91.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,156.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,254.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,240.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,302.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,299.62
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,143.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,221.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92737
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.47
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,199.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,264.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,240.38
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,316.25
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,194.75
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,327.62
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,125.38
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,200.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.66
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.58
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.56
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,73.62
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,154.25
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,196.88
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,288.62
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,223.75
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,322.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,301.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.13
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,156.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,143.75
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,220.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.98
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.27
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.03
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,72.12
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,157.25
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,195.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,296.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,354.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,207.5
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,375.62
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
