Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,144.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,214.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.12
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.94
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.5
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.61
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,155.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,280.12
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,366.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,231.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,357.12
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,210.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,320.88
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,142.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,224.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.55
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,130.12
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,261.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,378.62
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,227.75
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,328.62
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,214.62
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,359.12
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,161.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,250.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.19
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.83
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.09
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,251.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,390.12
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,249.5
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,340.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,235.38
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,384.62
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.12
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,228.25
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.11
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.33
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.75
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,75.5
