Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,135.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,275.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,342.12
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,225.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,308.38
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,200.62
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,333.5
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,141.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,240.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.86
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.44
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,144.38
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.38
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,214.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,344.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,214.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,275.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,196.88
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,302.12
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,138.75
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.88
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,146.88
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,251.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91476
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.91
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.14
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,122.38
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,198.88
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,300.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,210.12
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,280.38
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,321.25
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,127.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,154.5
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,140.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,242.75
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9071
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.61
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.8
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.22
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,122.38
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,226.62
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,329.5
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,196.75
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,336.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,211.25
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,369.12
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.38
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,153.88
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,257.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.38
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87344
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
