Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.03
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.23
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,78.5
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,147.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,230.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,314.75
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,316.62
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,272.25
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,359.38
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,173.75
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,290.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.38
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88257
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.3
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.69
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,158.38
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,241.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,363.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,219.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,351.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,380.5
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,130.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,144.12
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,135.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,241.12
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.12
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.66
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.83
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,110.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,225.38
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,317.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,324.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,217.5
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,335.25
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96088
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,145.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,249.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.81
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.89
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.3
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,138.62
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,211.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,281.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,191.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,284.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,227.75
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,356.25
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,180.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,78.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,160.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,272.88
