Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.06
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.23
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.69
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,76.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,124.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,286.25
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,184.88
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,296.25
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,261.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,354.38
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,168.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.25
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,159.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,254.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,71.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.09
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.17
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.78
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,128.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,221.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,313.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,205.38
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,284.62
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,230.88
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,353.75
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94888
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,141.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,233.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.88
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,83.88
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.92
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.58
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,70.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,118.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,228.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,311.75
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,273.25
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,349.38
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94391
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,141.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,259.62
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.62
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.62
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.31
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.89
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,117.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,217.12
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,319.88
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,168.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,254.38
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,211.75
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,334.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
