Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,142.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,244.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89468
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.28
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.36
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.92
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,66.12
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,249.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,254.25
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,209.5
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,318.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91846
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,150.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,253.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.02
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.22
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.23
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.83
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,159.62
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,175.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,266.75
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,288.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,192.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,328.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91962
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,131.88
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,223.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.88
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,226.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.52
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.17
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,77.38
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,176.25
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,227.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,208.5
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,345.12
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,298.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91125
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,154.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,74.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,210.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,255.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87964
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91592
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.36
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.86
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.28
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
