Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,287.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,199.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,300.38
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,165.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,319.75
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89929
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,133.12
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,204.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90466
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.77
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.88
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,74.5
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,176.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,133.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,226.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,192.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,313.75
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,276.75
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94855
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89731
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,115.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,170.12
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.75
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,232.62
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.62
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.67
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,170.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.25
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,172.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,275.12
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,194.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,335.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,184.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,340.88
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86117
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,160.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,176.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.62
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,187.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,122.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,235.25
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.5
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,192.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,256.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,162.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,334.25
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,222.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,329.88
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86734
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93829
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,159.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,243.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
