Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94656
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.11
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.36
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,62.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,147.12
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,170.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,242.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,165.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,270.75
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,293.88
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8978
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,151.12
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,184.5
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,264.25
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.7
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.23
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,219.38
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,167.5
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,309.25
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,206.62
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,310.88
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9371
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91592
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92444
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,121.62
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,236.25
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88782
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.95
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,162.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,249.5
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,290.62
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,282.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93039
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94192
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,191.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,131.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84994
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.48
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.91
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,167.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,222.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,296.5
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,259.62
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91629
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94748
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,107.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
