Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,175.38
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,232.62
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.12
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8775
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.67
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.41
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.08
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,65.38
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,163.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,171.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,231.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,181.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,307.88
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,173.12
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,279.75
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93176
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,150.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,264.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87158
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.27
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.56
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,151.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,174.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,247.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,311.12
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,314.25
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92889
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,139.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,178.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.5
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,253.5
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88434
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,95.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.78
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.89
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.44
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,165.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,315.25
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,334.12
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,175.38
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,299.88
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89374
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89316
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,95.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,100.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,188.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,125.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,195.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89187
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9248
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,127.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.61
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.58
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.11
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,147.38
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.38
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,207.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,327.38
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,167.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,305.88
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,158.12
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,240.62
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9263
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92761
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
