Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,141.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.12
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,197.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,262.75
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86728
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93591
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.61
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.27
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.3
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,185.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,204.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,278.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,192.12
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,347.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,303.25
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91128
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,109.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,119.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.12
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,224.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86059
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8677
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.41
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.28
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,122.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,214.88
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,272.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,178.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,302.5
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,303.38
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,129.62
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.12
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,224.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82751
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88278
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.53
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.58
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,126.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,212.12
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,287.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,305.25
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,302.38
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,146.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,98.75
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,252.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83667
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88464
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.11
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.17
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.48
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
