Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,134.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,222.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,277.5
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,179.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,313.25
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,352.25
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91989
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92834
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,125.12
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.62
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,181.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,228.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84005
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9259
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.47
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.52
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.64
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,161.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,239.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,322.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,196.38
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,316.25
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,154.62
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,301.75
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.12
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,183.12
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7575
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,117.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.83
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.09
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,80.88
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,179.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,268.62
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,306.88
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,205.5
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,346.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96457
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95343
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,211.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88141
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,99.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.44
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.77
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,133.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,187.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,314.62
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,285.12
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,175.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,278.75
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96017
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90716
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,115.88
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,216.62
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
