Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8381
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.84
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,135.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,185.62
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,254.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,283.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,266.88
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90549
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,110.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,215.38
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80951
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,89.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,68.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8659
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.39
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.81
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,74.38
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,163.38
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,197.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,264.38
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,193.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,310.12
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,249.5
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9321
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,112.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,166.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86062
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91281
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.67
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,152.88
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,252.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,172.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,291.12
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,68.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,174.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,252.75
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82388
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.05
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,167.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,181.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,277.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,301.12
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94742
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91211
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92978
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,174.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,71.25
