Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,271.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81561
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.47
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.05
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,61.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,166.62
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,300.25
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,177.88
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,323.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94659
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89203
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,155.38
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.25
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9512
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.95
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,168.38
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,217.75
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,184.75
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,303.25
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,284.12
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,133.88
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,178.5
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,228.5
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83987
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.92
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,62.12
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,152.62
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,161.75
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,224.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,295.38
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,185.25
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,295.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96356
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93497
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,109.88
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.38
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.88
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8024
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,98.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.11
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,154.25
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,148.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,290.88
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,299.38
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,259.25
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
