Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91131
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95126
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,160.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,205.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,235.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85943
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.84
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,290.62
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,161.25
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,324.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93558
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87997
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,226.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83886
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.78
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.81
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,157.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,150.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,221.75
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,241.88
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,177.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,303.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9606
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,177.12
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87237
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.2
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.95
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,146.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,256.75
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,242.62
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9346
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91254
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,204.38
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,109.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.5
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,214.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,214.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.17
