Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.19
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.7
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,229.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,197.75
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,338.25
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,286.38
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93329
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90945
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,174.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,205.5
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,214.38
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.28
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.83
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,79.25
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,200.75
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,178.38
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,178.88
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,325.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,287.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90768
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91479
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.927
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,164.75
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,78.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,215.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,215.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.22
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.73
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,208.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.62
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,163.5
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,179.38
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,314.25
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,163.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,286.88
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92038
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91205
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,181.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.08
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.47
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.67
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,155.75
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,139.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,202.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,179.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96316
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89398
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92459
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,139.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,160.75
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
