Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92294
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.48
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.62
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.12
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,132.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,207.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,287.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,264.88
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93478
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,160.12
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.5
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,229.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.41
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.7
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,215.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,274.62
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,279.38
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93075
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,69.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.5
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.62
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.64
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.98
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,176.12
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,127.88
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,309.5
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91589
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94461
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,148.75
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,200.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.5
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.98
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,172.75
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,118.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,165.88
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,288.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,254.38
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90851
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
