Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,51.25
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,135.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,77.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,184.25
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,188.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.77
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.69
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,187.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,170.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,323.38
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,178.25
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,290.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84436
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,145.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,217.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,89.5
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.78
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,201.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,228.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,162.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,314.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,310.62
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92151
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,125.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.62
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,190.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94336
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,151.12
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,281.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,174.25
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,299.62
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,251.88
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,139.88
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92563
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,206.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,182.88
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,187.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,348.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,249.25
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
