Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,158.38
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,78.75
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,212.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.12
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,203.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91168
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,208.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,115.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,223.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,231.62
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,347.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,159.5
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,276.12
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92822
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,155.38
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,89.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,216.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,176.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,84.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.28
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.58
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,54.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,187.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,306.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,157.38
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,261.88
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,125.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,181.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,174.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,139.12
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,145.5
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,332.62
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,268.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,132.5
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
