Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.28
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,174.75
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,189.88
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,149.88
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,270.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,174.25
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,238.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94079
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,130.5
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.48
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,143.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,142.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,263.12
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,291.38
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,148.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.62
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82376
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.81
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,177.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,210.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,185.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,314.5
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,322.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,140.38
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,181.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81881
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.2
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.31
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,189.25
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,223.88
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,180.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,307.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,122.12
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,228.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,144.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,187.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81515
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87591
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
