Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.69
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.23
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,75.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,214.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,189.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,338.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,229.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,143.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,85.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,174.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,183.5
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83041
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91052
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.16
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.09
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,198.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,238.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,195.88
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,310.25
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,263.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,166.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84897
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85434
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.7
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,139.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,160.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,263.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,243.38
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88684
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88629
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,142.5
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,231.62
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,142.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,269.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,226.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
